Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,90.88
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.75
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,173.31
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,37.81
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.19
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21453
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78375
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8594
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,21.75
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,22.5
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,58.75
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,99.88
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,100.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.44
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86758
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96564
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88135
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,12.62
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,12.75
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.75
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.12
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,27.5
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96265
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94916
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81604
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-62.75
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.27553
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99466
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99805
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,84.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,84.25
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.25
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,103.62
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,103.75
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.62
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,165.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.75
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25939
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85916
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99628
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,17.25
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,100.5
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,100.5
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,125.88
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,126.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.06
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92776
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84604
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98584
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,29.25
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,29.62
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.38
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,38.56
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,32.37
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92874
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86517
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81097
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,3.88
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.25
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.5
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.62
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-159.57
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.69
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.82837
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94897
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99747
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,29.88
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,30.62
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.38
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,93.88
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,94.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-148.81
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.81
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.94
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.381
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85855
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99628
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.25
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,9.88
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,10.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,39.88
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,40.62
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,137.38
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,137.5
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.37
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90228
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93942
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95859
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,10.38
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.5
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.38
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.81
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,17.87
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93637
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89953
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98544
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.5
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-123.25
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40932
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97879
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99634
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,41.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,41.38
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.25
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,91.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,92.62
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.88
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,174.63
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.13
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2347
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94531
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91006
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,14.38
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,53.75
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,54.25
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,116.88
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,118.5
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.06
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.38
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88205
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97308
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78967
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,14.5
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,14.5
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.25
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.38
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89471
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92627
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99252
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-143.81
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.60336
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96954
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9946
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
