Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,40.5
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,40.75
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.75
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,80.62
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,80.75
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.62
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.12
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.62
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.31
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35348
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99982
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90375
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.5
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,69.12
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,96.62
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,96.75
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.63
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.94
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-44.68
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93643
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87512
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.53439
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.68
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,46.44
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.69
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86325
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60507
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98596
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,3.12
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.62
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-137.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.6047
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98087
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99768
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,48.5
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,48.75
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.62
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,126.75
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,126.75
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.75
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-123.38
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.69
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.19
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26931
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94678
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90683
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,57.38
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,57.38
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,138.12
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,138.25
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9855
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98291
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94168
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,15.12
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,15.25
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.12
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,12.62
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.75
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.75
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,50.31
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90475
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.58041
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.995
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,3.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-81.06
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.0576
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98175
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99643
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,56.88
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,57.38
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.12
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,102.62
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,103.12
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.88
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-160.31
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.56
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.30672
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83783
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99582
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.62
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,20.88
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,74.5
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,75.25
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,132.75
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,134.12
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.12
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-46.25
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90372
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99304
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.48565
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,22.12
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,22.5
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.25
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,5.12
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.56
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.25
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.72708
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87121
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99811
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81039
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96365
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99338
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,39.25
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,39.5
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.38
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,78.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,78.12
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,178.13
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.37
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.31
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23351
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78665
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8854
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,20.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,20.62
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,63.5
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,63.62
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,96.25
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,98.12
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.94
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99106
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98782
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9415
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,12.75
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,17.25
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,17.75
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,16.62
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,16.88
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.75
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,53.69
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87646
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.54257
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9989
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,3.62
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.75
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.75
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
