Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-57.63
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50445
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98691
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9971
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,53.12
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,56.62
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.88
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,102.38
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,102.62
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-149.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.38
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.12
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2509
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85077
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99487
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.88
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,23.88
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,24.5
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,72.5
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,154.12
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,156.38
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,6.56
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-49.5
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97839
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99533
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.57705
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,13.25
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,30.62
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,31.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.88
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.19
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,8.63
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.44
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84781
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98556
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99512
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.37
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72393
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98358
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99362
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,46.62
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,47.75
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.12
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,79.75
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,80.25
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,159.31
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,35.75
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.56
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15801
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78161
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82309
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,25.88
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,26.38
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,92.12
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,93.12
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,100.38
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,102.5
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.37
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98669
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99719
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.73568
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.88
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,43.38
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,48.75
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.62
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89133
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99771
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99988
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,38.25
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,38.25
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.25
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-94.5
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.15233
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9921
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99509
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,66.62
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,67.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.75
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,88.75
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,89.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.88
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,167.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.68
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19155
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88092
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84356
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,22.75
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,23.62
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,125.12
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,130.38
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,134.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,134.75
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98892
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99213
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97156
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,29.5
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,29.62
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,17.62
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,18.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.75
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92557
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99396
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9986
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,20.25
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.38
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.13
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9176
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97824
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99292
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,45.25
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,45.5
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.25
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,76.62
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,77.38
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,155.13
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.88
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.57
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2079
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87674
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87787
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,29.5
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,85.38
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,117.25
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,117.25
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,13.13
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96216
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99063
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86755
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.62
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,21.88
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,22.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.25
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92209
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99896
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99982
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
