Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,47.25
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,47.38
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.25
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,21.38
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,21.38
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.38
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93619
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95673
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99283
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,30.75
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,30.88
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.75
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,64.38
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,64.5
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-134.13
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.75
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.13
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12578
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85608
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87546
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,38.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,38.12
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,100.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,100.38
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,96.62
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,97.38
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98825
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99579
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99225
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.12
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,36.25
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,36.38
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.38
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,39.88
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,40.62
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.38
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.38
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.94
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9285
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99927
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99521
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,46.38
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,46.62
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,49.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,49.25
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.25
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.19
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72287
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96527
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99503
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,36.12
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.5
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.25
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,76.5
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,76.62
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-174.81
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,35.31
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19915
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8139
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92084
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,119.25
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,119.62
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,167.75
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,168.62
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98807
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97018
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96716
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.12
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,13.5
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,23.38
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,23.5
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.82
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95871
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99472
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99988
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,27.12
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,27.12
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.12
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95544
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96493
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99649
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,30.75
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,30.88
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.88
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,80.12
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,80.5
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.25
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-100.62
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.75
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25304
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90008
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92703
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,42.75
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,43.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,64.25
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,64.62
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,133.25
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,133.38
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98785
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99124
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96149
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,13.12
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,13.12
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.12
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,22.12
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.38
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.25
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.81
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96899
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98151
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99902
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.25
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.62
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,53.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,53.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91751
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94034
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9971
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,33.12
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,33.25
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.25
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,93.12
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,95.12
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.12
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-150.37
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.44
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17458
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82272
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92422
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,67.5
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,166.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,168.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91553
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99091
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98288
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,24.75
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,25.12
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.88
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,27.5
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,27.88
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.62
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
