Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.63
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97159
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98947
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,12.25
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,12.62
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,15.62
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93225
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99448
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99509
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,79.62
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,80.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.88
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,73.88
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,74.12
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,135.5
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.06
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.33742
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93622
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92432
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,27.5
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,121.12
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,121.38
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,119.25
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,119.38
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.69
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88043
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99213
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92392
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,22.5
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.75
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.62
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,10.12
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96982
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99396
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99808
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.25
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.25
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.25
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90884
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97635
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9971
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,41.62
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,42.25
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,97.62
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,97.75
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.75
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-175.75
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.87
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.31
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1559
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80578
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93622
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,27.88
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,74.25
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,74.75
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,116.5
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,116.75
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9906
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99341
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90991
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,18.88
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.88
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,22.75
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,23.12
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.88
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.69
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97198
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69277
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99567
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,13.5
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,13.88
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.94
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92612
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98093
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,48.88
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,49.38
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.12
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,69.88
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,70.12
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.06
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08739
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79922
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92569
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,46.25
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,46.75
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,74.5
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,86.25
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,86.5
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98825
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99484
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97943
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,25.38
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,25.5
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.38
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,26.25
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,26.25
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.25
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.75
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98901
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.40114
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99643
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,20.62
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,20.62
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.62
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97342
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98224
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99377
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.25
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.38
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.38
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,36.88
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,37.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,69.62
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,69.75
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.75
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-93.75
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.62
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05141
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9646
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93542
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,62.88
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,62.88
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,64.25
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,64.38
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,104.25
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,104.25
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.06
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83191
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99667
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91165
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
