Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,35.88
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,35.88
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.88
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,10.62
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,10.62
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.62
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-67.5
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94882
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.34633
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99475
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.5
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97079
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98737
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99475
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.25
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.38
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,53.12
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,53.38
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.25
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,69.5
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,69.75
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.62
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.81
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0905
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93188
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92169
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,35.12
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,90.5
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,90.75
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,87.38
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98056
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98926
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91586
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,22.88
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,23.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.88
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.31
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.69
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93875
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.58486
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99393
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97806
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.987
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99591
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,25.75
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,25.88
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.88
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,47.75
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,48.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.88
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,81.62
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,81.62
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.62
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-164.25
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20388
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84707
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99719
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.62
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.62
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,45.25
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,45.5
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,72.5
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,110.12
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,110.25
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.12
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.37
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83383
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99371
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90353
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,27.75
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,27.75
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.75
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.62
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.62
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92615
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80148
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99789
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.44
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97073
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99261
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99298
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,76.38
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,77.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,61.38
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,61.38
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.38
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.69
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.69
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23857
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85418
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98853
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,19.38
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,19.38
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.38
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,106.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,106.62
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,96.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.69
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83587
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94873
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,23.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,23.38
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,15.88
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,16.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.88
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-50.88
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92279
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.55453
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99789
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95914
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99307
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99432
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,18.62
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,58.12
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,58.5
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,76.12
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,76.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.12
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.62
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.5
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18654
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92108
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85583
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,31.38
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,83.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,88.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,100.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.88
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
