Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79696
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98911
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9313
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,25.38
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.38
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.38
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.38
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.75
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98785
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.40841
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99442
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97925
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9895
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99127
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,28.38
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,30.38
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.88
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,49.88
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,50.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,58.88
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,59.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,155.87
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19579
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9144
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94726
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,45.88
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,48.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,71.75
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,76.62
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,77.62
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,77.75
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.31
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.19
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8067
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99747
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86798
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,31.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,31.25
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.12
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.62
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.62
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.37
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.44
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90454
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64422
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9975
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96243
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98297
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.88
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.5
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,48.62
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,48.62
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.62
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,65.12
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,66.62
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.88
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,141.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.31
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10646
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78311
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97488
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,5.12
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.12
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,28.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,81.12
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,81.12
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,85.5
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,86.75
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.06
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78964
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98041
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98343
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,16.12
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,16.25
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.25
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,23.62
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,23.75
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.62
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.44
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93118
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.6423
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99765
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.81
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95792
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97464
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99554
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.12
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,39.75
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,39.88
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.88
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,60.88
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,60.88
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.88
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-160.69
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.06
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03746
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94284
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89761
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,58.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,93.25
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98206
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96957
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97192
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.38
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,12.62
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.75
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.75
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,18.5
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,18.62
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-43.88
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94305
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.72113
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99713
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89746
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98758
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99106
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,57.62
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,57.88
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.75
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,43.12
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,43.25
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.25
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.56
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.19
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1859
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92987
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8576
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,27.88
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,71.88
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,72.12
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
