Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,68.38
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,68.62
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.69
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8699
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98935
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94974
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,27.38
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,10.25
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.75
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.25
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.69
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9693
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.36281
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99661
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.38
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84826
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9877
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9924
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,57.62
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,57.75
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.62
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,42.62
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,42.75
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.62
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.38
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.37
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.75
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16139
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76132
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98441
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,20.62
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,20.75
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,77.62
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,86.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,64.12
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,69.75
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.845
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98987
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99066
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,22.75
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.88
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.75
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,26.88
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,27.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.87
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92557
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46319
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99625
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.12
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8884
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98624
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99399
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,51.38
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,51.62
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,54.5
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,54.5
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-159.07
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.87
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17494
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.73126
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99652
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,19.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,75.25
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,75.5
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,100.25
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,100.38
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.94
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98868
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99344
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94485
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.75
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.88
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,25.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.88
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.12
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,13.12
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.12
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.94
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.63
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87381
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.59371
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99518
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91958
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98743
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98724
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,54.88
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,55.12
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,43.5
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,43.5
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,159.57
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.81
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16664
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96469
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98218
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,5.62
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,5.62
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.62
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,27.25
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,27.38
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,82.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,82.12
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,68.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,68.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.56
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91028
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96832
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9013
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,11.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,11.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.88
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.37
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88605
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.72906
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99548
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.5
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88183
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98819
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98889
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,62.88
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,63.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,43.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,43.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.06
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.25
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24135
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91492
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79358
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
