Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,19.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,75.75
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,75.75
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,58.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,58.12
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.06
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.88
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88019
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9422
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90234
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.5
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.37
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.31
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90222
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.58856
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99869
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.62
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85724
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9859
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99017
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,63.12
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,63.25
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.25
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,44.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,49.75
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.88
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,168.38
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.31
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.75
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14638
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76309
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71572
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,17.25
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,71.88
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,71.88
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,58.25
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,64.12
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-26.75
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.75
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89987
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87021
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83908
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.69
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-67.94
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88309
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.39843
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99899
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.63
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78192
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98978
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9938
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,59.88
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,60.38
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.12
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,50.75
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,50.75
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.75
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.75
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-43.25
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.69
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1678
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7034
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.68014
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,15.62
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,66.75
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,67.12
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,63.5
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,63.5
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.63
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92587
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96628
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78698
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,10.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.69
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93979
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.43795
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99512
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.12
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8168
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99518
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99115
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,84.88
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,85.12
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,45.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,45.5
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.63
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.56
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16289
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74328
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88492
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,96.25
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,96.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,57.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,57.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.75
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.38
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.81
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90011
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89844
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85217
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.19
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.25
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91498
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41283
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99429
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.25
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90466
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98633
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99481
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,48.5
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,48.75
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.62
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,51.75
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,51.88
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.88
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,164.25
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.93
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.69
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12551
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.73678
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88824
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
