Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,18.75
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,18.75
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,56.38
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,64.38
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,64.5
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.81
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-29.19
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86734
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.81924
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93188
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.06
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.38
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88217
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.40395
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99915
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.88
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.88
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.62
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84775
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98965
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99515
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,61.5
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,61.75
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.62
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,51.25
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,51.38
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.25
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,81.69
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.75
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09822
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.70919
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89349
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,67.12
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,67.25
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,76.5
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.38
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98865
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92813
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8945
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.88
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.25
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94095
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.411
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99374
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.06
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83716
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98053
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99451
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,50.12
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,50.38
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.25
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,45.12
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,45.25
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.25
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.38
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-51.88
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.94
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13713
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.46563
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74423
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,24.62
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,24.75
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,58.25
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,58.5
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,58.12
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,58.25
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.5
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.25
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90005
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95206
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89239
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.62
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.62
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.31
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.918
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.996
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.62
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83703
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9845
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99167
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,53.12
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,53.25
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.12
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,36.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,36.12
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.12
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.94
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09566
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8927
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8797
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,61.88
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,62.12
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,50.62
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,50.75
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.75
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89007
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94488
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91839
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-50.44
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90515
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.57479
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99667
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.69
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75985
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98654
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99322
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,58.38
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,58.62
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,42.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,42.12
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.12
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,172.31
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.94
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.06
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09352
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.57733
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8905
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
