Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,66.5
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,66.75
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,56.5
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,56.62
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.87
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98608
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97269
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92502
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,10.75
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.62
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.5
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.31
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88858
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.73748
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9953
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.25
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86798
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98798
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9874
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,61.12
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,61.75
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,33.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.38
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.25
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,127.19
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.44
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08986
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86166
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89264
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,25.88
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,26.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,74.12
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,46.38
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,46.62
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.44
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.87
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.5
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87463
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94324
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79889
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.56
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92947
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65695
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9978
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.88
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80383
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98834
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98831
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,60.12
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,60.25
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.12
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.75
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,39.88
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.88
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.75
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.62
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.69
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08833
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82596
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85718
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,68.25
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,68.38
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,52.12
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,52.38
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.31
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82397
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93939
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83743
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.69
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86886
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.37987
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99677
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.06
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83334
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98724
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99197
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,56.75
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,56.88
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.88
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,40.62
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,40.75
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.75
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-161.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,40.07
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.44
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.127
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7478
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72436
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,15.75
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,65.12
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,65.38
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,53.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,53.38
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-32.87
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.19
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98462
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.79049
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8985
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.62
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.25
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85391
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.72198
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99796
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.06
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81759
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98419
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98495
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,52.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,52.12
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,39.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,39.25
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.12
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,135.81
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
