Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.31
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.5
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15431
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.55691
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71252
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,24.5
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,24.5
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,57.12
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,57.12
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,52.75
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,53.12
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.94
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.19
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87845
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96466
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90204
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,10.38
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,10.38
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.38
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.94
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.56
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81164
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45284
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99561
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86294
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98978
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99335
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,69.75
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,70.12
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,41.12
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,41.12
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.12
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,92.18
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-47.75
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.44
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09483
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.52831
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71798
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,17.5
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,17.62
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,81.5
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,55.38
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.38
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.88
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.94
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88501
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91138
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92447
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.69
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.69
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93378
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.43664
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99588
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.68
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87716
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98575
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.992
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,48.38
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,48.5
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.38
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.38
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.38
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.69
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.62
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12526
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90668
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7034
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,19.25
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,19.38
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,55.88
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,56.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,56.12
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,56.38
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.81
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80609
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92285
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93814
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.75
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90561
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.50747
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9949
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.44
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79068
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99179
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99084
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,64.75
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,64.75
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.75
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.12
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.12
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.12
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,135.13
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.25
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.12
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18608
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.58624
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87131
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,17.12
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,72.12
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,48.5
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,48.62
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.88
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98434
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95947
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8327
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.5
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92096
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.61691
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.995
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81253
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98752
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98822
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
