Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,51.38
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,52.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.88
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,40.12
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,40.12
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.12
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,127.81
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.12
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.75
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14211
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.51254
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75576
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,25.38
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,25.5
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,60.62
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,52.62
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,52.75
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.62
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.5
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.06
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81152
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94119
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87619
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.81
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91928
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.4891
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9953
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84787
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99142
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98383
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,71.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,71.5
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.12
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.25
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.19
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.44
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.32
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15605
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.58422
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71756
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,18.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,79.12
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,79.75
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,45.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,45.12
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.75
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.75
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.75851
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91952
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9577
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.69
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92523
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87509
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99591
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.5
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83832
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98755
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99072
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,62.38
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,62.88
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.62
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,40.12
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,40.25
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.25
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.37
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.75
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.81
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02278
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85583
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76037
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,71.38
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,72.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,53.88
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,54.25
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.13
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.56
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.75
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79553
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9574
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88992
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,9.62
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,9.75
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.75
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.44
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88486
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60687
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99506
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.69
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8461
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98376
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98804
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,56.38
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,56.5
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.38
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,33.88
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,33.88
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.88
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,73.31
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.56
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.81
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00447
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.54128
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74191
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,67.25
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,67.38
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,46.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,46.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.06
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.94
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.81
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81717
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90481
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85574
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.88
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.69
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98074
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.4103
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99704
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.12
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.06
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
