Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8518
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99075
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9873
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,67.38
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,68.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,33.25
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.25
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,155.63
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-47.31
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04256
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.57137
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73239
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,24.25
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,24.38
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,75.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,75.5
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,46.12
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,46.12
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.69
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8031
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92129
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85141
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.81
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.5
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88681
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.48128
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99582
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.57
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91232
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9921
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99188
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,73.62
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,74.5
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,40.88
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,41.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.88
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,171.88
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.94
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.87
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21059
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81326
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86804
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,19.25
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,81.62
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,82.25
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,54.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,54.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.19
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.69
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.63
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81222
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88818
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91525
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.5
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94903
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.4771
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97598
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.69
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82461
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9906
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99173
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,71.25
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,71.5
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.38
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,40.75
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,41.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.88
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.56
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-46.25
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01741
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.59203
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89688
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,78.5
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,78.75
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,50.88
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,51.25
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.81
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.81
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.62
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76361
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93033
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84103
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.81
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-27.62
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89407
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.47829
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.77768
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.13
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90631
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98227
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98499
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,59.12
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,59.25
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.12
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.25
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,33.38
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.25
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-153.5
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.5
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.62
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16689
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86166
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86862
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,18.75
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,18.88
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,67.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,67.12
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,41.88
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.5
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.81
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84222
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92831
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91257
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.19
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-31.69
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92853
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.50872
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.74997
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
