Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.38
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88901
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98325
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99124
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,61.88
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,62.12
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,40.25
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,40.38
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.25
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.19
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.81
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15386
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86819
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88305
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,19.12
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,19.12
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,70.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,49.88
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,50.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.13
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.75
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77346
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97131
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91937
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,10.12
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,10.12
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.12
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.5
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-30.56
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94205
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46075
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.75723
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.06
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.893
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9873
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99109
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,68.62
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,68.62
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.62
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,40.38
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,40.38
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.38
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.37
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.12
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.81
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06081
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86752
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89087
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,79.75
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,80.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,49.62
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,49.62
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.5
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76849
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95077
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89258
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.75
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-73.81
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-35.44
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95679
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.35015
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.78201
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,0.62
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.88
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87152
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98676
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99057
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,63.88
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,64.38
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.12
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,39.88
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.25
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.88
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.5
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12956
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85336
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89822
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,72.12
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,72.62
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,49.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,49.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.75
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.56
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98721
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87204
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87762
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.38
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.5
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93674
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7211
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94769
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.88
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82608
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.987
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99036
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,67.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,67.12
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.12
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,40.12
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.25
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.25
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.5
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11913
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84652
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89703
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,25.75
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,49.62
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,49.88
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.19
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.12
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84775
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95352
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88736
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,9.25
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,9.38
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.38
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.75
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.25
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-27.38
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92673
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.62643
