Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.7391
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.56
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89349
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98843
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9837
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,69.88
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,70.25
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.12
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,32.88
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,32.88
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.88
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.31
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.56
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09215
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82922
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.70797
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,19.5
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,80.5
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,80.75
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,41.25
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,41.5
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.44
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.69
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77765
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88449
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8645
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.38
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.38
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.31
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.06
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92029
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.34557
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93155
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.94
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82171
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98721
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98154
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,66.25
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,69.38
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.62
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,33.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,103.5
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.25
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.06
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12053
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.56921
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7406
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,73.38
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,76.38
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,43.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,43.12
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.56
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-27.94
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78393
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85324
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95129
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.25
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.38
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.75
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.69
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87463
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.48382
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87774
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.06
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76211
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99225
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98401
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,79.5
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,79.88
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.75
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,39.88
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,39.88
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.88
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.25
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.5
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.25
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18706
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.48272
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.70401
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,16.62
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,86.12
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,86.75
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,50.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,50.12
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.93
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.62
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77307
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95328
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84918
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,9.38
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,9.5
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.38
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98279
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42306
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95673
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.38
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.12
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86111
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98746
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98315
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,67.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,67.12
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,33.5
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,33.62
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,89.13
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.18
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0894
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.55871
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72805
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,77.5
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,43.88
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,44.12
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.19
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-36.13
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.56
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80945
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.74789
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86761
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
