Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.94
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-49.56
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86896
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.53384
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.76101
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85779
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99026
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98834
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,76.88
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,77.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,40.88
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.88
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,123.94
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.94
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.25
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12273
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89441
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73791
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,19.5
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,82.25
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,50.38
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.69
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.56
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.25
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83972
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8941
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85483
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.06
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.75
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86258
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.59365
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94397
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.31
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86911
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98434
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99277
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,61.25
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,61.62
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,47.62
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,47.75
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.62
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-158.13
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-54.63
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11006
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.58499
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74405
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,18.88
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,69.12
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,69.5
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,56.88
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,57.12
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.38
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.63
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84402
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95554
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92456
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.12
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.12
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.25
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.25
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.19
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.44
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90991
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.47094
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90866
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90121
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99088
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99319
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,75.38
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,75.62
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,52.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,52.12
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.13
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.81
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.56
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1371
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.57113
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81515
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,20.62
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,20.75
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,86.38
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,62.25
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,62.38
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.37
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98639
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94333
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92483
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,11.88
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,8.25
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.62
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.81
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88019
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83233
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90961
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91592
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98599
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99365
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,64.62
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,64.88
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.75
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,51.75
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,51.75
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.75
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,128.13
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07042
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89429
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88629
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,26.25
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,26.62
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,74.75
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,74.88
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,61.5
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,61.62
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.81
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.38
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.13
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80017
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86569
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91794
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
