Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98294
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96973
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90875
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,12.88
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.69
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85229
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93744
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98898
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,35.5
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,35.62
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.62
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,40.38
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,40.38
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.38
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,51.69
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.94
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.62
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0562
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84543
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84088
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,26.88
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,46.88
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,46.88
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,50.5
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,50.5
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.32
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-36.19
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83377
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91839
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.76403
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.69
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85711
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60345
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99612
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.94
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86554
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98605
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99457
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,60.38
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,60.5
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.38
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,46.25
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,46.25
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.25
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,151.5
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.13
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15306
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95966
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88693
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,70.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,59.62
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,59.88
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.5
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-37.81
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80472
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94662
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.7434
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.75
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.62
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.31
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.94
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90002
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45248
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99615
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.06
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84771
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98282
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99411
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,57.25
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,57.5
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.38
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,45.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,45.12
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.12
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.19
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.38
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.69
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0428
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97934
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86694
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,56.62
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,56.88
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.88
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.56
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-39.31
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.832
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95779
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.72607
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.38
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-66.44
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91113
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.37288
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99716
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.75
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8475
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98059
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99365
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,53.88
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,54.12
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,49.62
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,49.75
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.62
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.56
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1122
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98761
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74823
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,64.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,64.38
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,62.25
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.69
