Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.19
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87298
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87576
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82266
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.31
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9436
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.36568
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9946
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.94
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87802
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98727
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99414
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,59.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,59.12
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.12
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,53.25
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,53.38
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.25
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,143.81
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.94
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.56
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18138
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86209
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72021
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,17.12
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,65.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,65.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,64.5
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,64.62
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.69
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-38.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84204
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96265
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.75262
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,8.12
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,8.25
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9248
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.47353
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99677
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.81
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87512
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97476
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99393
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,45.62
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,45.88
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.75
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,44.62
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,44.62
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.62
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.19
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.81
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.19
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18627
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87607
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76318
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,55.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,55.12
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,57.38
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,57.5
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.81
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.69
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80417
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91196
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82855
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-67.5
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85415
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.43667
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99576
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.94
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86749
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99051
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9942
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,71.5
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,72.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.75
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,43.62
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,43.88
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.75
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.62
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.75
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24697
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87768
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75271
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,18.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,78.38
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,56.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.44
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.5
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8678
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95352
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90552
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.62
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.19
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86633
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.47012
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99713
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.62
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87283
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98679
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99463
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,57.5
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,57.62
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,52.75
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,52.88
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.75
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,168.81
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.37
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17946
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87213
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91913
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,17.5
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,17.62
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
