Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,66.62
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,66.88
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,66.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,66.12
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.37
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.69
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-35.63
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80502
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86169
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77417
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.31
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86813
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68505
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9978
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.31
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80102
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98566
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99097
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,63.75
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,63.75
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.75
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,37.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,37.12
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.12
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.37
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.06
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18358
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86712
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90753
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,70.25
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,70.38
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,50.12
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,50.12
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.19
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.56
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.94
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84921
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93808
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84845
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.12
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.25
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.12
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.06
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89444
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70996
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99493
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90054
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97336
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99432
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,48.12
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,48.38
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.25
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,44.25
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,44.38
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.25
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,58.87
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.62
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0609
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88092
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91165
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,58.25
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,58.62
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,56.75
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-36.19
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.44
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98846
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.75839
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85577
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8999
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44784
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99686
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.62
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87326
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98871
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99567
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,63.75
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,64.25
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.88
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,51.12
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,51.25
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.12
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,131.06
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,47.44
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.94
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2509
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.66854
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73007
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,69.25
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,69.75
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.5
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,64.62
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.38
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.68
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87851
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91284
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8685
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,8.12
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.19
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.18
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84796
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.3442
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99496
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.25
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.806
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98807
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99265
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,66.62
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,67.12
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,43.12
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,43.25
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.25
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.06
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13063
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80032
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73565
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
