Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,75.38
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,75.88
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,55.62
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,55.75
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.12
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-32.13
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.69
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83844
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8067
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80899
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.81
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91592
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44814
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99658
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.88
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86712
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98441
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9928
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,59.5
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,60.75
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,47.5
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,47.62
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.62
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.25
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,35.69
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.12
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13304
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7492
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86609
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,60.88
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,61.25
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.87
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.81
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98871
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94028
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.7966
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.38
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.5
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.25
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.81
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89871
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.39956
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99652
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88922
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9848
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99368
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,64.75
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,65.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.88
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,49.25
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,49.25
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.25
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.81
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.69
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19896
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97552
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75546
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,25.88
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,74.75
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,62.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.5
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-33.56
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.06
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83725
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.79736
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88415
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.69
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.31
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.69
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90027
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60439
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99051
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.88
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83261
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98947
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99469
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,69.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,69.75
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.38
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,48.88
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,48.88
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.88
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.12
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29918
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87109
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83841
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,74.75
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,75.5
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,62.12
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,62.5
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.81
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.37
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.44
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81704
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93967
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88254
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.12
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.25
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92477
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45794
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99582
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.69
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88855
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98575
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99564
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,61.5
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,61.5
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,49.5
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,49.88
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.62
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.06
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.06
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.94
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13417
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87134
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72341
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
