Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,70.62
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,70.75
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,62.75
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-31.44
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.88
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87485
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8117
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83075
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.88
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.88
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.87
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92538
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.67694
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99655
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.75
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90323
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98434
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99472
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,59.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,59.12
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.12
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,49.62
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,49.75
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.75
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.5
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09697
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81677
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82712
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,20.25
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,20.38
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,66.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,66.38
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,62.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,62.12
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.75
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.31
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-44.56
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83847
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94592
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.67877
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,9.12
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,9.12
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.12
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.19
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95322
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.72164
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99728
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.94
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89444
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98917
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99438
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,69.38
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,69.5
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,43.12
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,43.25
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.25
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,161.5
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.69
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19109
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89334
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74798
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,80.12
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,80.25
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,54.38
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,54.5
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.37
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9888
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85449
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86474
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.75
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.81
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89996
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.4424
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99667
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.44
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87561
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98529
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99435
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,64.12
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,64.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.25
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,50.12
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,50.25
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.25
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.69
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.31
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.62
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19243
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.46734
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79385
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,26.62
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,26.75
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,70.25
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,70.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,63.25
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,63.38
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.69
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.37
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-38.63
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89093
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93722
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.73202
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-65.19
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91229
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.35134
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99716
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.63
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89859
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98834
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9978
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,68.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,68.38
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.12
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,71.88
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,71.88
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.88
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.56
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.44
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15572
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.52401
