Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75637
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,19.25
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,19.25
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,77.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,83.88
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,84.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.88
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.63
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86343
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93384
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78906
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.5
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88013
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.3951
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99554
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90594
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98694
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99219
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,64.12
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,64.38
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.25
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,42.88
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.69
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.69
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.12
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04207
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95819
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74667
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,20.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,20.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,71.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,54.75
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,54.88
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.75
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.81
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98627
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95819
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82669
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.75
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.38
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.5
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.38
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-62.06
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.81
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93661
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41183
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99042
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.12
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87436
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98901
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99322
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,65.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,65.38
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.12
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,42.88
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,43.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.19
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.13
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.5
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14617
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89786
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74377
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,27.88
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,28.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,74.88
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,55.25
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.44
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.5
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.06
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84048
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88275
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83618
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.75
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.69
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89593
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.65255
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99799
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88693
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9895
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99631
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,73.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,73.5
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,58.5
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,58.62
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.62
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,135.57
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.31
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.94
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15251
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88568
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86282
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,19.25
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,19.25
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,80.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,80.25
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,72.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,72.5
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.56
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.44
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88061
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95554
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8472
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,13.5
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.38
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.87
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91736
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41018
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99719
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.37
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89123
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98224
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,60.5
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,60.5
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,43.25
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,43.38
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.38
