Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,134.44
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.44
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.25
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15071
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76712
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72134
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,19.75
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,19.88
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,74.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,75.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,56.88
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,57.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.06
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-33.69
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.19
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88257
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.77594
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86621
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.81
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.69
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89285
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.62963
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99658
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.19
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84945
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98251
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98953
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,59.12
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,59.38
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.25
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.38
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.5
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.38
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,140.62
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.19
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.75
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15697
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76626
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74511
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,18.62
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,18.62
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,64.88
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,65.12
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,54.38
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.19
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.81
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-37.87
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83255
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90143
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.75656
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.81
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95984
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66833
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99377
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.94
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86542
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98718
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99136
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,70.5
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,70.75
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.62
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,46.88
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,47.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.69
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08461
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87362
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89865
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,19.75
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,20.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,79.62
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,79.75
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,59.12
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,59.25
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.62
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-40.75
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-38.06
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87375
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.69992
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.74533
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.62
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.13
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87759
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.37804
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99548
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.31
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85858
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98654
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99008
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,67.75
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,68.38
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.12
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,48.12
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,48.25
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.12
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,136.19
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1378
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.832
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89184
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,19.88
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,19.88
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,72.75
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,73.25
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,61.5
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.44
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.19
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-34.25
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86011
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94852
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78195
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.38
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.5
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.38
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.87
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-51.62
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90521
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.48217
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96252
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9888
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99231
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
