Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.88
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,72.5
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,73.38
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.88
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,42.75
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,42.88
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.88
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,164.06
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.19
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.87
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09712
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95697
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90597
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,29.38
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,83.12
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,55.75
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,55.75
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.94
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-32.81
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.06
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85287
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.7937
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94473
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.75
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.94
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-61.06
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.37
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87219
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44738
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98172
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87073
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98807
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9931
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,70.12
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,70.25
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.25
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,49.75
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,49.75
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.75
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.75
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.94
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27468
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89007
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89642
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,19.12
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,19.12
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,75.5
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,75.62
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,71.25
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,71.38
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98804
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9632
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96646
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,12.88
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.88
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,8.75
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,8.88
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.88
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,16.12
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.25
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.25
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92938
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46313
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94348
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.38
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83093
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98978
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99051
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,75.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,76.12
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.75
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,42.75
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,42.88
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.88
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.31
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.62
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1751
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84933
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89477
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,28.12
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,85.38
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,86.38
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,62.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,62.25
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.56
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.25
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8135
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97073
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80261
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,12.88
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.88
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.88
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-55.37
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.44
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86487
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.51357
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97192
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87649
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98965
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99561
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,73.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,73.12
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.12
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,59.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,59.12
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.12
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,107.31
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-47.94
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20223
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.5628
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89953
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,20.12
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,20.12
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,87.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,68.5
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,68.75
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.94
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8707
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98492
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86419
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,16.62
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,16.75
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.62
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.75
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.56
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-16.13
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90665
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.49004
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92432
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
