Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.94
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96875
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9556
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99362
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,25.62
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,25.75
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.62
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,33.75
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,33.88
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.75
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,49.38
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,49.38
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.38
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-168.88
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.31
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.31
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0981
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.71514
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90738
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,34.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,51.5
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,51.62
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,59.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,59.12
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.25
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.5
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.25
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89569
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94507
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8667
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,9.88
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,9.88
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.88
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.06
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.19
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97726
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.71817
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9342
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.87
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94736
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9581
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99039
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.38
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.5
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.38
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,38.88
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,39.12
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,45.12
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,45.12
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.12
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,75.12
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.81
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.38
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06728
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.47942
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72174
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,34.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,34.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,50.38
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,50.5
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,54.75
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,54.88
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.62
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.68
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89718
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97882
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88891
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,10.38
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.62
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-41.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-29.81
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96423
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.75171
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.76287
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96667
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95105
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98816
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,22.5
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.62
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,35.88
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,36.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.88
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.5
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,35.5
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-148.94
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07326
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88675
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73941
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,34.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,34.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,48.25
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,48.38
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,44.5
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,44.62
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.62
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.88
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87408
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98962
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87948
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,17.75
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,18.12
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.5
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97659
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.75192
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94037
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.56
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95328
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97571
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99274
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,22.62
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,49.5
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,49.62
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,50.12
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,50.12
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.12
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-157.25
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-50.06
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.38
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10045
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.50246
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85296
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,69.38
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,60.5
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,60.75
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.19
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.888
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99094
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84265
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.25
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.62
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98093
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99359
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99951
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
