Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.12
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.19
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95843
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94986
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98917
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.88
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,33.38
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,34.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.75
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,38.38
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,38.5
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.38
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,68.75
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.19
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.06
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05144
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86157
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86392
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,63.88
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,64.75
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,65.38
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.62
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.62
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91122
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98837
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87274
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,16.5
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,16.62
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.62
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.5
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.25
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97565
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99875
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99649
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.62
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.88
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.88
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.88
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.69
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.94
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89349
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94809
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98972
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,33.88
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,34.12
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,40.62
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,40.62
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.62
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,136.19
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.94
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.13
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05949
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83743
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85788
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,27.5
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,27.5
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,74.25
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,74.25
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,64.75
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,64.88
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96194
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99359
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92404
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,7.88
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,28.25
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,28.38
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.38
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9671
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93811
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99921
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.94
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91461
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9808
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99097
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,52.88
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,53.12
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,43.88
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,43.88
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.88
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.19
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19533
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80398
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87701
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,84.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,84.12
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,66.88
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,67.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96359
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98935
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93674
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,19.25
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.25
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.25
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.25
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95752
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88867
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9993
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.19
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93796
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9545
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99472
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,37.25
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,37.88
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.75
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,53.12
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,53.12
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.12
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,32.25
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-50.5
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.31
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1256
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.41289
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85269
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,30.5
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,58.5
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,59.25
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,76.88
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97321
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87506
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,20.75
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,20.75
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.75
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.62
