Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96048
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88028
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.31
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89502
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96957
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99072
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,47.38
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,47.38
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.38
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.25
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.25
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.25
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.31
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10112
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84836
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9035
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,30.38
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,70.25
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,70.38
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,65.88
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,65.88
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.44
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97464
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99091
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89044
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,21.88
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,22.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96902
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90008
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9989
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.63
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91843
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95764
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99561
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,40.38
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,40.62
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,59.75
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,59.88
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.75
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.44
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-51.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.13
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05174
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.40453
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92657
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,31.38
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,64.5
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,64.62
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,85.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,85.12
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99448
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99619
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98657
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,16.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,32.88
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,33.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.88
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,20.75
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,20.75
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.75
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.44
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97287
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89822
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95694
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97809
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99149
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,53.88
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,54.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,65.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,65.12
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.12
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-153.44
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-46.12
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13567
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.48251
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89288
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,49.12
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,49.12
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,88.88
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,89.12
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,101.75
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,101.88
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96823
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98856
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94159
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,23.88
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.88
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.12
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.12
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.12
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.81
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94253
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88956
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9985
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.88
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.88
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.12
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.69
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88324
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92667
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99139
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,29.5
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,29.75
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,61.38
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,61.38
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.38
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-166.62
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15447
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86423
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90011
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,28.12
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,55.75
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,55.88
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,87.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,87.25
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99869
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99359
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98624
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,27.62
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,27.88
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.75
