Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.25
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,26.62
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.38
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,18.75
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,19.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.88
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95773
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94791
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99899
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89468
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97736
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99277
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,50.12
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,50.5
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.38
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,68.25
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,68.38
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.38
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,172.31
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.56
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.87
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15392
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.53954
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93069
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,50.62
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,79.12
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,79.38
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,104.62
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,104.75
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.37
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96927
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99493
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98212
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.62
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,27.25
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.88
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,20.88
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,21.25
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95996
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96475
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99872
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.31
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92694
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94473
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99432
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.75
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,37.5
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,37.88
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.75
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,72.75
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,72.88
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.88
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-106.19
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.69
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.56
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00548
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79031
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93597
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,32.12
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,66.5
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,67.25
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,110.75
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.94
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96332
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99033
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92721
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,20.25
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.25
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,10.88
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.88
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.25
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94949
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87268
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99911
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95731
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96808
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99484
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,46.25
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,46.25
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.25
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,83.12
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,83.25
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.12
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,148.81
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.31
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.06
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1722
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94162
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94864
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,39.5
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,69.62
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,69.75
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,111.38
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,112.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.69
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9617
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99167
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95694
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,23.25
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,23.5
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.25
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.12
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.56
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95648
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91089
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99939
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.88
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.56
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96332
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.957
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99609
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,28.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,28.12
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,42.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,42.62
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.38
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,76.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,76.88
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.62
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-138.56
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.06
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11995
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93701
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96066
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,68.5
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,68.88
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,111.75
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,113.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
