Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97165
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99109
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94797
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,28.25
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,28.75
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.62
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,12.88
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.75
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93735
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99615
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99145
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93832
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92258
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99319
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.5
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,30.75
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,31.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.88
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,70.88
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,71.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.88
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.75
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.37
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.94
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07121
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95734
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94055
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,72.38
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,97.88
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,98.12
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95959
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.987
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93771
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.75
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,21.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.88
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,13.12
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.12
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.06
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95444
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92453
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99731
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91772
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98358
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99371
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,64.25
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,64.62
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.38
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,61.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,61.12
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.12
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.63
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.94
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24822
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87256
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9534
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,30.25
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,30.38
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,88.62
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,88.88
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,86.38
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,86.38
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95264
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97366
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98706
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,21.75
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,22.12
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.88
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,25.38
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,25.5
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94803
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94531
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99719
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.63
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91592
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95792
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99387
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,36.75
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,37.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.88
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,63.75
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,64.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.88
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-171.5
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.06
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.13
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12667
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80188
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94931
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,30.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,62.5
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,101.62
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,102.12
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.69
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95212
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99091
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95212
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,28.12
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,28.25
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.12
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.5
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.62
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.25
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.75
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.935
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96921
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99704
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91571
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9855
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99576
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,67.12
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,67.5
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.25
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,77.75
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,78.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.88
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,153.63
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.44
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2679
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91354
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.948
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,98.75
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,99.5
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,104.12
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,104.25
