Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.37
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93155
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98907
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97934
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,22.62
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.75
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.75
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,22.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,22.38
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.25
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9418
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94247
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99167
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92001
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98672
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99493
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,17.25
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.38
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,61.38
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,61.88
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.62
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,75.5
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,75.5
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,143.44
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15108
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91742
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9574
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,29.38
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,87.62
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,88.38
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,107.12
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,107.5
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93973
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98337
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97488
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,26.88
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,27.12
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,21.88
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,22.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.63
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.19
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9281
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94119
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99326
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96484
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97989
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99515
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,26.5
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,52.75
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,52.88
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.75
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,76.38
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,76.5
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.63
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.38
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.13
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15673
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91043
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90466
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,38.12
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,83.62
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,83.88
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,107.38
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95605
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99722
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97516
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,42.88
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,43.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.75
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,16.25
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92642
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95105
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9877
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98468
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98648
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9921
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,38.25
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,38.25
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.25
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,58.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,58.12
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.12
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,61.75
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,61.88
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.88
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,140.81
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.44
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.06
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07124
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9241
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99542
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,10.25
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,10.38
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.38
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,52.5
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,52.5
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,104.62
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,104.88
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,91.88
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,91.88
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.06
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94852
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98764
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98395
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,27.62
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,27.62
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.62
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,22.88
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,23.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93771
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94263
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99796
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.38
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90756
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99124
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99365
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,68.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,68.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,64.62
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,64.88
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.62
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,177.31
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.12
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19048
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9155
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99585
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.12
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.12
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
