Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,30.62
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,99.38
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,99.5
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,108.12
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,108.25
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93539
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99573
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95361
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,36.12
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,36.38
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.25
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.38
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.38
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.38
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,20.62
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91498
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96121
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99771
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.88
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91504
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9902
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99469
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.5
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,73.62
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,74.38
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.12
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,72.88
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,73.12
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,144.19
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.06
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.36989
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92215
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99554
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,10.62
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.75
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,30.5
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,114.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,114.62
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,108.12
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,108.25
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94601
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99579
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99429
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,35.25
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,35.38
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.25
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,38.62
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,38.88
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.88
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,8.19
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98065
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96194
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99768
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.5
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,3.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,3.38
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.25
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.56
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92587
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98389
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99289
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.25
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,61.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,61.5
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.25
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,70.62
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,79.5
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.75
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-170.38
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.94
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27785
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92337
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.88
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.75
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,40.38
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,100.62
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,100.88
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,129.38
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,138.25
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95251
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99463
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99298
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,36.62
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,36.75
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.62
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,38.12
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,38.25
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.25
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.69
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98978
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95795
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99783
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.25
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.5
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,3.25
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.25
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.25
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.25
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93262
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98938
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99289
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.38
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.38
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,72.88
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,72.88
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.88
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,64.38
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,64.38
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.38
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,144.75
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.69
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.06
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18718
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9198
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99268
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.75
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,39.5
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,114.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,114.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,122.5
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,122.62
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94153
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99762
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99686
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,44.88
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,45.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.88
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,45.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,45.25
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.12
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.94
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.31
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95206
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9378
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99524
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,3.25
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,3.62
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.38
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.25
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89651
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97986
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99469
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,56.25
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,56.38
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.25
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,87.38
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,87.38
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.38
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-163.44
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.81
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34932
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92181
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98941
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.25
