Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,31.12
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,105.25
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,105.62
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,152.5
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,152.62
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95026
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99646
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98898
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,42.5
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,42.75
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.62
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,27.62
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,27.88
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.75
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97293
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9632
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.996
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.75
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92032
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98392
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99594
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.38
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,64.38
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,64.38
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.38
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,81.62
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,81.75
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.62
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-158.56
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.12
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.75
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24953
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95801
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99628
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,34.38
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,110.88
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,111.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,130.62
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,130.75
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9436
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98926
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98938
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,29.25
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,29.5
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,27.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,27.5
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.38
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95145
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93613
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99539
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.87
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91962
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97711
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99274
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.75
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.75
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,48.38
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,48.62
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,81.25
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,81.5
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.25
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-168.31
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.37
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20842
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90063
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99634
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.62
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,81.75
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,82.12
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,131.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,131.25
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9613
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99707
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99765
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,41.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,41.88
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,60.62
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,60.62
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.62
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,5.06
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.38
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95605
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95804
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99695
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.12
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96439
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98242
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99649
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,25.12
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.12
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,53.75
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,54.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.88
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,104.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,104.12
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,155.69
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.12
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.5
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29183
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99875
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97824
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.5
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.62
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,40.25
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,116.38
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,117.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,181.5
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,181.5
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.87
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9429
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99872
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99805
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,54.5
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,54.75
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.62
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,55.12
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,55.38
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.25
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98416
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97781
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9978
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.75
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.75
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.75
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.37
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94714
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99045
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99362
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,75.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,75.25
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.12
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,61.62
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,61.75
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.75
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.37
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.69
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22625
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91186
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99658
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
