Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,41.88
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,138.88
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,138.88
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,140.12
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,140.38
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98233
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99805
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99582
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,59.12
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,59.25
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.25
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,39.12
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,39.25
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.12
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.25
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97113
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9982
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99863
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,16.88
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.88
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.88
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9657
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98709
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.995
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,30.62
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,30.88
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.75
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,69.38
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,70.25
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.88
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,67.12
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,67.12
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.12
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-142.38
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16017
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91815
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99646
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,55.38
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,55.62
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,146.62
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,147.25
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,138.5
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,138.5
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.87
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.56
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95636
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99753
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98846
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,63.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,63.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,27.12
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,27.25
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.12
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.88
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94498
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99854
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99716
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.5
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94165
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98322
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99664
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.62
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.62
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,57.12
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,57.25
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.25
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,80.12
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,80.25
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.12
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-169.88
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.25
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43413
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93729
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99652
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,37.25
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,37.38
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,141.25
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,141.25
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,130.5
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,130.62
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.94
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94958
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99951
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99438
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,105.25
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,105.38
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.38
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,38.38
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,38.5
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.38
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.81
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.69
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,28.31
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94269
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99683
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85031
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.62
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.75
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97693
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97809
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99603
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,39.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,39.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,57.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,57.5
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.38
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,74.12
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,74.25
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.12
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.12
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.5
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.5
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09206
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91257
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99615
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,53.38
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,178.62
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,179.25
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,128.88
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,129.12
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95471
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99722
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99619
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,67.5
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,68.62
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,38.75
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,38.75
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.75
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,7.87
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95102
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96527
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96576
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,3.62
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,3.62
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.62
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9809
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98022
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99045
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,41.5
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,41.62
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.62
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,54.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,54.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,52.38
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,52.5
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-174.56
