Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24718
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96674
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99869
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,24.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,24.12
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,54.88
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,54.88
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,126.62
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,127.88
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,118.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,118.12
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95572
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99103
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99652
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,36.38
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,36.5
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,57.25
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,57.5
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.38
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.5
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.44
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96762
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.995
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9971
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96561
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98227
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,32.75
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,32.88
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.75
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,67.75
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,68.12
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,66.75
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,73.88
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-177.87
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.06
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.81
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25698
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92883
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99606
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.62
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,16.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.75
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,47.12
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,47.25
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,116.75
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,117.38
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,155.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,161.62
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94675
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99084
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99292
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,27.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,27.12
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,30.88
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,31.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.88
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.5
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,14.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91885
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95489
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99936
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,3.88
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,3.88
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.88
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,31.88
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,32.5
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.12
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.63
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94507
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98245
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9892
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,25.75
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.88
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,58.62
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,61.5
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.12
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,49.5
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,49.5
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-175.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.19
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35241
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89914
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99887
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,24.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,24.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,38.75
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,38.88
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,90.88
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,93.38
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,136.25
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,136.88
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98929
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99893
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99579
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,51.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,51.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,54.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,55.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,6.75
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94095
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97174
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99982
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,41.75
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,41.75
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.75
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96387
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9874
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9931
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.62
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,31.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.75
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,63.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,63.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,58.12
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,58.12
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.12
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,163.31
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.31
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.94
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26537
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88803
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,11.38
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,50.62
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,50.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,118.75
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,118.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,166.12
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,166.25
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96258
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99811
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99399
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,36.88
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,37.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,37.5
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,37.5
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.94
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95566
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98685
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99918
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,3.38
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,3.5
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.38
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,21.5
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93478
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99371
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98981
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
