Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,22.5
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,22.62
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,88.5
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,89.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.88
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,58.12
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,58.12
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.12
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.5
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26079
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90939
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99512
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,35.88
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,130.62
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,131.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,129.25
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,129.38
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,8.43
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98489
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98999
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99722
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.25
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.12
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.88
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.88
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.88
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,48.5
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,48.62
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,11.19
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98895
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95706
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99924
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.62
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.88
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97867
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98758
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98807
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,40.88
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,41.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,65.12
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,65.25
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.25
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,45.12
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,45.25
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.25
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-178.87
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.12
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20336
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8797
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99832
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.88
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.88
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.88
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,69.38
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,76.38
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,88.75
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,88.88
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,132.5
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,132.88
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,6.69
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.69
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99054
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99844
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99759
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.75
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,32.62
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,32.62
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.62
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,57.88
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,57.88
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.88
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,7.63
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.06
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95059
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95987
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98801
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,31.12
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.12
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.12
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94803
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99127
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99176
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,25.25
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.5
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.38
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,76.12
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,76.25
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.25
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,52.5
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,52.5
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,169.81
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,20.18
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25563
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88391
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9942
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.5
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,45.62
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,45.75
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,112.5
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,112.5
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,152.75
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,152.88
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97241
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99615
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99475
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,8.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.12
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,37.12
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,37.5
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.25
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,39.12
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,39.75
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.38
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,13.31
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.25
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99478
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95029
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99145
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.25
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.88
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.25
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98547
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99643
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99155
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,44.62
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,44.75
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.75
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,103.38
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,103.88
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.75
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,53.75
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,53.75
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.75
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.56
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.38
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21242
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85525
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94223
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,74.12
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,75.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,146.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,146.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,108.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,108.38
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96686
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99448
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98999
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,7.5
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.88
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,27.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.88
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,28.25
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,28.38
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.38
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,12.81
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.62
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98801
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96008
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99619
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,3.62
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,3.75
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.75
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
