Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97101
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98895
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98575
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,28.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,59.5
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,59.88
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.75
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,42.88
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,103.69
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.63
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.87
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16124
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80649
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80389
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,52.5
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,52.88
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,91.5
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,91.75
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,83.25
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96094
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99234
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98541
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,25.75
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,25.88
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.88
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,29.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,29.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,16.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.56
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95923
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94235
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99545
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.88
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.88
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.88
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93817
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98083
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98962
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.88
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,53.62
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,54.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.88
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,49.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,49.12
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,154.25
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.75
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26464
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84796
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76971
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,83.75
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,88.88
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,89.75
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96967
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98972
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99255
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,26.12
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,26.38
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.25
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,38.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,38.12
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.12
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,34.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.31
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98685
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7901
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98801
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,16.88
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.88
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.88
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,3.38
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,3.38
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.38
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89953
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98486
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98196
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,57.5
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,63.5
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.25
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.12
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,138.94
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27218
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86194
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84146
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,40.62
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,41.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,87.62
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,93.75
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,83.5
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,84.12
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99603
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99414
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98767
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,26.25
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,26.5
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.38
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,32.25
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,32.5
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.38
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.81
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,34.44
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,15.25
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90387
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.75177
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87509
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.25
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.81
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90826
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9855
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98318
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.25
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,58.25
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,58.5
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.38
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.88
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,40.12
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.88
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,179.13
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.56
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10228
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79263
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73779
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,40.38
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,92.25
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,74.88
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,76.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.88
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99594
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99261
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99667
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,14.75
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.75
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,31.62
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,31.62
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.62
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,47.88
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,48.12
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.12
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,52.12
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.13
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9866
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.56515
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98407
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.0
