Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,4.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,4.5
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96384
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95978
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99274
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,25.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.12
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,36.75
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,37.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.88
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,53.62
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,53.75
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.62
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-157.56
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.88
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.88
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02684
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85681
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85101
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,53.75
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,53.75
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,71.62
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,113.38
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,114.88
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.31
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.12
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96909
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99741
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99152
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.75
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,26.88
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.88
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,27.5
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,27.62
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,41.56
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.75
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99316
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68145
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99545
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,3.88
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,4.12
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96872
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97769
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98822
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,24.5
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,24.75
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.62
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,48.25
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,48.38
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.38
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,46.75
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,46.75
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.75
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,164.56
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.06
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,25.69
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09889
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77392
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84982
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,50.75
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,50.88
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,78.62
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,78.75
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,86.88
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,87.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97638
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99698
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.12
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.12
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,32.88
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,33.12
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.88
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.75
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.63
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91543
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99109
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98724
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96979
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98462
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98703
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,29.75
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,29.88
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.88
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,62.5
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,63.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.75
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,48.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,48.25
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.12
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.19
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,39.81
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,27.06
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21495
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74804
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82724
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,40.88
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,40.88
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,99.75
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,99.88
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,92.38
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,92.5
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.56
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9588
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99493
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99567
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,32.38
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,33.25
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.75
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,40.25
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,40.62
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.38
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.56
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98215
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95459
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99234
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,14.88
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.12
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.13
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95224
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96713
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98993
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,22.25
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.5
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.38
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,40.62
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,41.12
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.75
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,54.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,54.38
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.25
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-158.5
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.31
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22588
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8385
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8403
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,42.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,79.62
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,106.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,106.38
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.5
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93893
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99707
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99759
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,38.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,38.12
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.12
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,61.88
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,62.12
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.88
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.06
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
