Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97848
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98807
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99188
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.5
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.75
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.62
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97101
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97839
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99396
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,32.12
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,37.62
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.38
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,43.5
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,43.5
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,66.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,66.38
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.25
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.31
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,39.75
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08461
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76242
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.70538
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,51.75
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,57.38
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,92.5
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,138.25
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,139.88
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.87
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92953
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99234
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99423
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,36.12
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,36.12
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.12
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,41.5
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,42.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.75
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99655
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99869
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99667
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.88
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.38
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.12
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.25
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.62
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.38
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,8.62
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97391
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99017
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9917
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,32.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,32.25
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.12
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,65.12
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,65.88
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,53.25
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,53.5
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,178.19
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.25
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06911
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85696
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.67776
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,60.75
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,61.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,120.25
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,120.75
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,105.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,105.75
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.06
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92685
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99887
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99353
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,51.62
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,53.75
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.12
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,35.62
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,36.12
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.75
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.87
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99689
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99908
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98856
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,27.62
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,28.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.88
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,21.75
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,21.88
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.75
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9555
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98694
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.88
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,63.88
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,64.12
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,65.5
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,65.75
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.62
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,151.93
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.87
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.38
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16201
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.73037
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73974
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,54.88
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,55.12
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,137.88
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,140.25
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,113.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,116.38
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.06
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99023
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.995
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99142
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.25
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.25
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,46.12
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,46.25
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.25
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.75
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,32.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.88
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.56
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98221
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81271
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99872
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,14.38
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.75
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.62
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.13
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92566
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98495
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99689
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.75
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,60.12
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,60.25
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.25
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,74.5
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,74.5
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-171.06
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,39.5
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.152
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76461
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72772
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,46.38
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,46.62
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,108.75
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,108.88
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,124.5
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,124.75
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92667
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98892
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99228
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.62
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,18.75
