Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.62
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,34.62
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,34.88
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.75
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99298
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94723
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99557
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,22.5
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,22.88
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,18.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.88
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.5
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94778
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98004
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99689
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.25
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,56.25
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,56.25
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.25
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,77.38
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,77.62
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.38
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-178.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,47.75
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12792
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.67065
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88956
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,49.62
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,77.88
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,132.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,132.12
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92654
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99591
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99039
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,25.75
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,25.88
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.75
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,32.25
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,32.38
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.38
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,8.37
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.75
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98889
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96963
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99649
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.38
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.38
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.93
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93497
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97867
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99478
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,22.5
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,53.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,53.12
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.12
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,63.5
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,63.62
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.62
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-163.31
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,40.75
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.62
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12343
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74014
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89609
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,44.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,44.38
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,81.62
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,109.12
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,109.5
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.38
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88055
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99506
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,25.38
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,25.38
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.38
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,44.12
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,44.12
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.12
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.06
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.37
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99063
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97967
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95129
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.12
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.12
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.12
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97412
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96896
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99393
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,29.75
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,30.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.88
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,46.62
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,46.62
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.62
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,58.62
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,59.88
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.25
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,150.37
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,39.13
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.44
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15392
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76907
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.836
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,48.75
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,108.62
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.75
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8873
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99796
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99011
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,52.75
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,52.88
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.75
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,30.88
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,31.12
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.94
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.94
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98572
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94968
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99796
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.12
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.25
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.25
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99017
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98364
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99539
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,53.38
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,53.5
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.38
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,66.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,66.12
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.12
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,63.5
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,63.75
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.62
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,155.87
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.19
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15013
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84091
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79666
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,70.5
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,70.62
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,120.88
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,121.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,107.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,107.38
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.25
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86371
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99625
