Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99158
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,32.88
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,33.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,32.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,32.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.12
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99377
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9469
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99979
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,28.25
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,28.75
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.62
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,43.75
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,43.75
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.75
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96567
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98981
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99567
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,28.25
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,28.62
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.38
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,73.25
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,73.38
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.25
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,63.88
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,64.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.88
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,154.81
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,52.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.37
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21022
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.60266
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7832
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,60.38
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,108.62
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,108.62
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,141.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,141.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.06
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.88
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8638
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99185
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99722
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,32.5
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,32.62
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,42.5
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,42.62
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.69
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9714
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95721
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99503
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,13.75
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.25
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97073
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9906
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99722
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,29.12
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,29.25
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.12
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,65.38
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,65.5
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,82.38
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,82.62
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,162.19
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.25
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23595
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85025
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85925
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,46.75
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,47.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,100.75
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,100.88
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,138.88
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,139.12
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.25
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96847
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99857
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99506
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.5
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,8.5
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,47.75
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,47.75
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.75
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,29.62
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,29.75
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.62
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.06
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,13.06
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99133
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97006
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94562
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.25
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.38
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.25
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97964
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98581
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99454
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,34.75
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,35.88
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.25
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,61.62
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,61.75
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.62
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,57.38
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,58.25
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.75
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.19
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,42.06
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.38
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12474
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72415
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86569
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,65.62
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,111.75
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,112.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,91.12
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,92.12
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.12
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91424
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99478
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99152
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,45.75
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,46.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.88
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,25.12
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,25.25
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.12
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.12
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,19.75
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98459
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96036
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84756
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98914
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98987
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99393
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,39.88
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,40.38
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.25
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,70.75
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,71.38
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,57.38
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,62.88
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.81
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.44
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.75
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04372
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83798
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86407
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,61.25
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,61.88
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,119.0
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,119.5
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,85.75
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,91.25
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
