Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92929
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97922
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99695
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,12.88
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,13.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,50.88
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,50.88
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.88
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.37
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,8.63
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,22.56
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92422
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97345
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9093
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96857
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98105
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99387
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,27.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,27.5
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.25
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,48.25
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,48.5
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.38
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,64.88
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,65.12
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,157.31
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,39.13
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15126
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77716
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85971
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,37.88
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,38.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,64.25
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,64.5
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,120.88
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,121.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99185
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98257
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99585
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.88
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.88
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,40.5
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,40.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,13.25
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.06
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98938
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95682
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9938
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.25
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.12
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.75
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99103
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99268
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98929
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,34.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,34.5
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.25
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,76.75
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,76.88
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.75
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,49.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,49.88
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.75
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,157.31
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.44
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11824
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84955
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8388
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,64.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,65.12
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,92.88
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,94.5
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,101.25
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,101.38
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88064
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99866
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99692
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,41.25
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,41.38
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.38
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,40.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,40.12
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.12
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.63
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99411
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9982
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98755
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.38
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.75
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.63
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94958
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99429
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99289
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.62
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,86.25
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,86.75
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,58.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,59.12
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.38
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,46.56
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.94
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15947
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68798
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86038
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,39.38
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,142.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,142.75
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,111.12
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,112.12
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.94
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88083
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99768
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9982
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,30.5
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,30.5
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,57.12
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,57.25
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.12
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.31
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.19
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91467
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78323
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98883
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98572
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99405
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99847
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,35.5
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,35.62
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.62
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,69.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,69.38
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.12
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,111.12
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,111.25
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.25
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,157.69
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.75
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24706
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88675
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89096
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
