Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,44.88
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,45.25
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,101.75
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,102.25
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,181.5
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,181.75
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.25
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83996
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99609
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99487
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,36.88
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,37.25
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.12
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,30.62
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,31.38
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.12
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-34.5
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,33.37
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98056
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79162
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80182
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.5
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.25
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97137
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99524
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99573
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,32.12
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,42.88
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.75
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,103.25
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,103.88
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.62
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,68.25
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,68.5
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.38
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.25
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.94
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20595
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87994
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86493
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,49.25
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,59.75
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,142.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,142.88
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,102.75
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.19
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86157
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99121
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98932
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,28.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,28.25
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.12
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,33.12
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,33.75
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.25
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.44
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.81
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99133
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.76464
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97275
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.38
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.25
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97919
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99588
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9953
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,28.75
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,29.12
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,90.12
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,90.25
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.25
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,75.12
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,75.25
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.25
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.19
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29952
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9068
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99716
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,49.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,119.88
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,120.12
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,130.62
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,131.12
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.5
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97687
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98709
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99869
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,10.12
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,10.25
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.12
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,21.62
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,21.75
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.62
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,57.38
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,57.75
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.88
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.06
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.69
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99255
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81595
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99066
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,22.75
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,23.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.88
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.94
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99649
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99396
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99594
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,61.38
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,62.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.75
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,88.12
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,88.38
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.25
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,70.75
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,71.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.88
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,148.38
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.38
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.37
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12148
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87723
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81607
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,94.38
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,94.88
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,111.88
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,112.12
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,139.5
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,140.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.13
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9559
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99533
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99619
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.88
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,32.12
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,32.38
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.38
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,38.38
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,38.75
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.38
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.75
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99716
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92575
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99945
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,20.75
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.25
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99734
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98599
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99622
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,63.12
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,68.25
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,63.12
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,63.75
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.38
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,69.25
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,69.38
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.38
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,83.69
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.25
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01549
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.845
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99707
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.12
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
