Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,96.88
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,135.5
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,136.12
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84366
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99777
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98633
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,39.38
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,39.5
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.38
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,27.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,27.75
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.25
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.38
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.75
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.69
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98563
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88611
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99802
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.38
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.62
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.12
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99356
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9877
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,53.5
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,53.75
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.62
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,70.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,70.12
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.12
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,67.62
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,67.75
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.75
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,51.19
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.94
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.75
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07887
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84598
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8703
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,69.62
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,69.75
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,111.88
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,112.12
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,105.5
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,106.25
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.5
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84836
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99554
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98746
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,31.38
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,31.5
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.38
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.62
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,32.25
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.88
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.94
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,17.94
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99744
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89844
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9396
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,29.75
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,29.75
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.75
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98901
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98697
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99478
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,30.62
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,31.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.88
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,61.25
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,61.25
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.25
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,66.25
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,66.5
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.38
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.5
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.5
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13481
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87823
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99734
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.38
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,95.38
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,95.38
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,111.38
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.38
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.31
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80078
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99426
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99625
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,37.38
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,37.62
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,44.38
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,44.5
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.69
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-35.13
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,28.38
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99152
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77774
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88074
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.75
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.75
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99359
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97568
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99219
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,44.25
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,44.38
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.25
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,46.75
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,46.88
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.75
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,60.88
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,61.25
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,39.5
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.63
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02852
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.64392
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8714
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,65.88
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,86.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,86.12
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,110.12
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,110.12
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99896
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99072
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99753
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,46.62
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,47.12
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,29.12
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,31.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.12
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,46.75
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,47.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.88
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,21.69
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99719
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.76031
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90115
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,23.75
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,23.88
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.75
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94458
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97238
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99506
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.25
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.12
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,40.5
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,40.75
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.62
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,67.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,67.12
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.12
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.94
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0027
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83416
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7293
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
