Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,90.25
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,90.25
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,73.62
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,116.88
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,117.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.75
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8959
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9877
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99454
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.88
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,28.88
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,29.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.88
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.44
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.31
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,36.37
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98788
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96951
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.77743
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.88
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,3.25
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.25
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.56
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99533
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97708
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99612
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,44.38
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,44.62
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,43.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,43.38
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.12
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,72.25
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,72.38
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.38
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,177.37
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.62
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.5
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13506
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82583
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87085
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,64.25
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,64.75
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,62.88
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,63.12
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,105.12
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,105.25
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.31
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89966
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97589
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98877
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.5
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.62
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.62
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,27.12
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,27.25
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.25
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,9.37
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,35.87
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.88
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97504
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.76699
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99866
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.62
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.81
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84454
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98181
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9931
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,43.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,43.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,73.12
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,74.88
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-139.69
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.63
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.13
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18187
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81711
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89853
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,25.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,25.12
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,61.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,113.38
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,115.12
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87915
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98911
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99167
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,21.62
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,21.75
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.62
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,31.12
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,32.75
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.12
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,17.37
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.63
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99493
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93802
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99191
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,2.62
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,2.62
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.62
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.56
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93732
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95529
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9935
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.75
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.88
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,33.38
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,33.62
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,76.38
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,76.5
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.38
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-148.06
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,51.32
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.19
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18761
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.61852
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99738
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.12
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,39.62
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,57.88
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,130.12
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,131.75
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.69
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.31
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86538
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99768
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97635
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.38
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,26.5
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,25.88
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,25.88
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.88
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.12
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,23.19
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.31
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99228
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88965
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99881
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.25
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.12
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.12
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.12
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95331
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.983
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99548
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,50.62
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,61.38
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,96.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,96.12
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-171.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,50.25
