Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.38
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28188
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.62863
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99548
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,10.38
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,10.38
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.38
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,41.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,79.5
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,153.12
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,153.25
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,13.06
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86743
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96289
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97934
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.12
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.5
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.12
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,25.25
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,25.38
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.25
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,50.5
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,38.19
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99307
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.57739
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.69464
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,3.38
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,3.75
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.62
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.19
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83667
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98599
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99423
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,59.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,59.38
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.25
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,70.5
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,71.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.75
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,140.81
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,47.62
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.69
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14421
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.64321
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78842
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,32.38
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,75.25
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,75.62
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,98.5
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,98.75
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88269
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99252
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99036
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,22.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.25
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.12
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,35.75
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,35.88
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.75
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,7.19
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,51.82
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.63
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99072
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.56826
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98129
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,26.88
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,27.25
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,3.88
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,4.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.88
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.5
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.62
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98633
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98187
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99527
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.88
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,28.12
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,53.75
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,54.62
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.25
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,62.75
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,63.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.88
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,65.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.06
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.31
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04091
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79117
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86447
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,59.12
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,78.38
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,79.5
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,117.25
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,117.62
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.56
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,6.44
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88565
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98688
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99759
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,50.12
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,50.38
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.25
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,47.62
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,48.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.88
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,49.81
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99301
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60137
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99707
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,20.38
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,20.75
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.62
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,3.5
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,3.88
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.62
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.88
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.25
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98849
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98337
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99185
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,28.88
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,38.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.88
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,51.88
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,52.12
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,55.12
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,55.25
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.25
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.19
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,52.81
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.37
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15441
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.59625
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83133
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,62.88
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,104.5
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,123.12
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,124.12
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.62
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89746
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97452
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,13.88
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,13.88
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.88
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,34.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,34.12
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.12
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,52.62
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,16.69
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99408
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.55599
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92776
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.62
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.25
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,3.62
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,4.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.75
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.69
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89169
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98584
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.995
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
