Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,64.62
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,65.12
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.75
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,57.62
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,57.88
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.75
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.5
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.81
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.81
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2116
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83627
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99634
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,9.88
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,10.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,34.62
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,80.75
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,81.25
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,117.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,117.75
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.25
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83642
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99896
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97293
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,51.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,51.12
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,19.25
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,19.38
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.25
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.06
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,52.31
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.56
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98892
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60861
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99603
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,3.25
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,4.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.5
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93014
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96643
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99652
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.25
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.5
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.38
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,44.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,44.38
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.25
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,72.88
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,73.5
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-164.81
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,48.62
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34853
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.63641
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99857
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,2.75
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,2.75
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.75
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,98.38
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,98.38
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,119.88
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,120.38
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.88
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83575
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99817
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9823
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,30.62
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,30.88
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.75
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,26.75
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,26.88
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.88
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.19
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,45.56
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.88
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97018
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.68695
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99908
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,3.38
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,3.88
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.62
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,15.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97247
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99426
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98889
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,21.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,85.12
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,85.5
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.38
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,54.25
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,54.38
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.25
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.06
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,39.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.88
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07164
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.69375
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81521
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,118.62
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,119.12
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,97.12
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,97.12
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.44
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.81
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88251
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98633
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97629
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.75
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,18.75
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.75
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,21.25
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,21.38
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.38
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.75
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.5
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93149
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98764
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99976
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.62
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.62
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.62
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.31
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88928
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97253
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99765
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,44.12
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,44.12
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.12
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,86.5
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,86.62
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-175.56
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,54.63
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.44
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25792
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.54327
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88821
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,22.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,74.25
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,74.38
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,131.75
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,131.88
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.75
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.12
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89227
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99469
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91363
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,27.75
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,28.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.75
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.75
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.75
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.44
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.69
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96313
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98923
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99939
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.5
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
