Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79443
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98508
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99213
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,53.88
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,54.12
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,51.88
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,52.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.88
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,133.31
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.06
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12316
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84759
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92493
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,20.62
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,20.75
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,98.38
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,98.88
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,83.62
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,83.62
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.44
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.06
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91336
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98682
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91577
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.38
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.88
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.88
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.88
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-30.5
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96005
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80691
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99954
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90219
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98965
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99634
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,58.25
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,58.62
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.38
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,74.12
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,74.5
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.25
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,134.5
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,64.31
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.30028
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.41042
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93152
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,3.62
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,3.75
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.75
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,26.38
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,81.62
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,81.88
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,104.38
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,104.75
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.69
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.81
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98749
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99564
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92703
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,14.38
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,35.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,35.12
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.12
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,12.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.19
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95871
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92151
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99982
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,5.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,30.75
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,30.75
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.75
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92557
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98767
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,51.25
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,51.25
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.25
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,66.5
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,66.62
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.62
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,152.25
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.94
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23613
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82696
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91803
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,34.38
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,91.88
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,91.88
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,110.62
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98593
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98941
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96548
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.12
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.75
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,20.88
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.75
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.62
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,13.75
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.62
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.56
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.06
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94385
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84698
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99985
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,29.38
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.38
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.06
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8858
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97473
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99588
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,39.12
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,39.25
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.12
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,74.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,74.12
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.12
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-145.62
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,66.5
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1635
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.37993
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84433
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,3.38
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,3.5
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,28.38
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,62.38
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,62.5
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,118.75
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,118.88
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89651
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98923
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,31.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,31.25
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.12
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,23.62
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,23.75
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.75
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.75
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.31
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.81
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89786
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83227
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99881
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
