Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,22.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,22.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97452
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98102
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99026
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.88
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.12
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,47.62
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,48.25
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,51.5
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,51.5
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,92.5
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,36.81
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15599
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76245
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83685
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,36.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,81.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,81.25
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,98.75
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,99.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.56
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89746
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99033
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95218
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,20.62
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,20.75
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.62
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,12.75
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,12.88
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.88
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.25
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.25
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87781
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83709
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99835
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,39.25
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,39.25
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.25
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94662
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97952
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,46.25
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,46.5
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.38
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,70.5
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,70.75
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.62
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.88
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.63
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.44
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.36205
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9577
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89471
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,16.62
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,16.88
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.75
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.12
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,23.12
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,23.88
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,84.12
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,124.38
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,124.38
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.44
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88421
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97208
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87716
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,15.88
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.88
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.88
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.69
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-66.06
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,43.44
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87939
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.38488
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.72927
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.25
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.5
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98737
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95749
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98846
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,26.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,26.12
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.12
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,32.38
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,32.38
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.38
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,49.12
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,49.12
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.12
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-156.31
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,61.06
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.5
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12389
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.44399
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84799
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,35.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,49.62
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,49.62
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,59.62
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,59.75
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.06
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8656
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98862
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.832
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.75
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.25
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.62
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.62
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.75
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.69
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8941
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.38512
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94388
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.31
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97321
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98172
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98895
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.75
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,43.38
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,44.38
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.88
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,49.38
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,49.5
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.25
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.12
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,27.12
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08852
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.807
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85122
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.62
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,26.75
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,26.88
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,65.62
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,69.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.69
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.75
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.06
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89053
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97327
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84295
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.25
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.38
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.38
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.5
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.62
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.44
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-16.56
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9675
