Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64532
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89783
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.44
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87851
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98148
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99521
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,43.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,43.12
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.12
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,66.5
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,66.62
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.62
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-159.31
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.19
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13686
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90045
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91766
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,21.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,21.12
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,59.25
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,59.38
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,77.62
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,77.75
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.5
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.69
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.44
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8746
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99878
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8511
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,53.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,53.12
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.12
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.88
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.12
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-59.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-31.56
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9444
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.50228
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.7438
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.75
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84707
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96915
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98853
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,36.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,36.38
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.12
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,57.88
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,58.38
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,131.81
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.69
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.13
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17498
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9444
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9169
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,19.75
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,19.75
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,91.25
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,91.5
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,69.38
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,69.62
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.75
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87625
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98785
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84588
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.25
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.25
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.25
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-29.44
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92889
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44897
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.77047
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95395
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96677
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99139
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.62
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,35.38
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,35.5
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.38
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,65.75
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,65.88
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.75
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,134.56
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.25
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05791
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86188
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94293
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,28.88
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,28.88
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,57.12
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,76.88
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.31
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.43
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82583
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97848
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98309
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,12.5
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,12.75
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.62
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,19.75
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.88
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.75
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.81
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-52.56
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.63
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91815
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.64544
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95624
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94449
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98404
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98614
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,49.75
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,49.88
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.75
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,41.75
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,41.88
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.75
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.44
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.69
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.63
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09728
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90814
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92203
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,23.88
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,24.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,64.25
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,64.62
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,65.88
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.19
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.93
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85144
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98752
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8136
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,14.12
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,14.25
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.12
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
