Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-43.31
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-32.63
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93918
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66336
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80392
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97064
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97989
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99576
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.75
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.88
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.75
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,42.62
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,43.25
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.88
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,59.5
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,59.62
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.62
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,123.94
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.06
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05852
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86401
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93204
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,58.5
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,59.12
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,69.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.25
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.81
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-32.81
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77575
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80273
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,21.38
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,21.38
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.38
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.88
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.5
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.56
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98804
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80359
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95999
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.81
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94101
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99368
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99075
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,73.25
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,73.88
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,48.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.56
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.13
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.31
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1953
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88299
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93631
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,28.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,28.25
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,96.88
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,97.38
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,59.25
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.13
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80224
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98614
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88196
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.5
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.5
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.63
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.81
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91287
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.49041
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91693
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98495
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96759
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99356
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,31.25
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,31.38
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.38
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,35.38
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,35.62
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,48.5
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,48.62
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-132.56
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.12
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02153
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72702
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93881
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,39.38
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,51.12
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,51.5
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,59.75
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.81
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.06
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83194
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97363
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98535
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,14.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,14.12
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,19.75
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,20.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.88
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.19
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.75
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92679
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.43117
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93237
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96356
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98862
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98798
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.88
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.88
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,50.25
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,50.75
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.62
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,40.88
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.88
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-168.94
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.56
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11498
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84652
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94937
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,65.75
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,66.12
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,64.62
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,65.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.56
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81048
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99591
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95627
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
