Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,29.25
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,29.25
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.25
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.81
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.38
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91894
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60757
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91046
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9682
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97238
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99588
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.62
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.88
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.75
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,32.62
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,32.75
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.75
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,55.5
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,55.75
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.62
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,91.81
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12871
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96118
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93634
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,26.25
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,26.38
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,63.38
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,63.62
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,67.38
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,67.5
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.94
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.31
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8735
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97974
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93814
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,13.12
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,13.25
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.12
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.06
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.88
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87655
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.5924
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96112
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91907
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99023
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99432
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,54.5
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,54.62
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.62
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,53.12
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,53.12
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.12
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.69
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.56
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14733
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7362
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86517
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,19.62
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,22.75
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,68.75
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,69.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,63.5
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.19
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8699
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98007
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9285
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.75
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,13.12
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,13.12
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.12
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.25
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8865
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81906
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95105
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.44
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88165
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98532
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99252
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,49.75
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,50.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,51.62
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,51.62
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.62
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,131.75
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.25
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.37
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15062
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76043
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85446
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,19.25
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,19.38
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,64.75
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,65.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,61.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,61.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.81
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.38
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.88
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80438
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99231
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86023
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,25.88
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,26.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.88
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.06
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,20.5
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92056
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85061
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9107
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.44
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84652
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9754
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99191
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,42.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,42.25
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.12
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,45.12
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,45.12
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.12
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,161.87
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.06
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.25
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19667
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85464
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90481
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,18.5
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,70.25
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,54.38
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,54.38
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.31
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
