Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.94
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78384
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97238
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89035
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,13.38
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.25
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.31
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,25.25
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96213
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.71789
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89017
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.12
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.75
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88232
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9809
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98975
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,52.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,52.12
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,46.5
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,46.62
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,127.75
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.81
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.37
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20604
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.4674
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84439
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,20.5
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,20.5
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,66.75
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,66.88
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,57.88
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,58.12
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.06
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.25
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.88
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81851
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97574
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89899
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,13.5
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.94
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.87
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.37
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93121
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70495
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96619
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.62
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79181
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98346
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99011
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,54.5
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,54.75
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.62
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,42.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,42.12
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.62
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.25
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.25
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1172
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.47863
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84515
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,16.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,69.38
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,69.88
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,52.25
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,52.38
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.25
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.19
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.38
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81567
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97012
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88894
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,11.38
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,11.5
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-65.06
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.87
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93988
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.36687
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95431
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75744
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96408
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,38.5
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,39.25
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.75
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,42.12
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,42.12
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.12
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,176.06
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.88
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.5
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10509
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.50451
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85473
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,15.25
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,15.38
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,50.88
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,51.5
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,52.25
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,52.25
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.13
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-30.37
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80993
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.81842
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89117
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-52.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.31
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91247
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.54318
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98459
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.75
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.5
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83819
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98264
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99246
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,55.62
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,55.62
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.62
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,43.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,142.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-36.5
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.31
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22856
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.53005
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73458
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,17.12
