Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,61.25
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,61.25
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,56.5
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.93
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.87
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77392
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.81851
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82144
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.19
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.25
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91678
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.33956
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99893
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,0.88
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85101
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97974
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99197
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,46.62
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,46.88
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.75
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,46.38
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,46.38
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.38
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,131.13
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.56
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22383
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9285
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86304
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,16.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,51.62
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,60.12
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,60.38
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.13
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.75
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.88
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78262
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95767
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83862
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.75
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,10.88
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.88
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.81
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.69
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88699
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44613
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99149
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.5
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9913
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99521
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,56.5
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,56.75
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.62
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,51.12
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,51.25
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.12
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,141.38
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.69
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.88
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16115
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.49694
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74588
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,16.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,68.12
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,68.25
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,63.12
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-36.63
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-40.56
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.69
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77182
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.69958
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90927
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.88
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.63
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.56
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91843
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.49187
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99823
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.56
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87539
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98999
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,61.5
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,61.88
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.75
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,50.62
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,50.75
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.75
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,140.44
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-40.87
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.38
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17467
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.54507
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86801
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,18.12
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,18.25
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,66.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,66.12
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,64.62
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.5
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.69
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78119
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84677
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88992
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.5
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.56
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92447
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.38564
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99765
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.31
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87417
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98907
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99347
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,57.75
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,57.88
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.75
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,49.88
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,49.88
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.88
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.19
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.69
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.94
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25661
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93576
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74612
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
