Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,16.62
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,63.62
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,63.88
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,64.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83215
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97122
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87045
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.5
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.19
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-53.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.81
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92807
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.56237
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.991
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.12
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.63
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77392
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98047
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99484
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,46.75
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,46.75
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.75
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,54.62
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,54.62
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.62
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,156.87
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-50.12
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.12
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09157
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.49151
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86181
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,16.5
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,58.38
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,58.5
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,69.12
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.19
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.06
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84854
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92444
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90875
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.25
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.5
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.56
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.31
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92261
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.63629
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99683
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.87
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80227
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98843
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99564
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,60.38
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,60.75
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.75
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,54.88
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,55.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,166.75
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.81
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.44
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31963
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.51336
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86197
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,17.12
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,17.38
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,66.62
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,67.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,67.5
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,67.62
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.31
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.38
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.88
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8352
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85217
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83713
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.31
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-44.25
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93097
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.63095
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99857
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84619
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.987
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99341
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,52.12
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,52.12
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.12
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,44.62
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,44.62
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.62
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,163.06
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,34.81
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.19
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18654
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72439
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85614
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,16.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,57.62
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,57.75
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,57.5
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,57.5
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-31.5
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-35.5
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81704
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98578
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77017
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,12.25
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,12.25
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.25
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.37
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.69
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94556
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.406
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98718
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.25
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83395
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.987
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99298
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,49.75
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,49.88
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.88
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.5
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,48.5
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.38
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.12
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.12
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15966
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86246
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78949
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.62
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.62
