Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.62
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,63.12
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,61.38
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,61.5
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-35.13
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99387
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96295
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77819
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,16.12
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.12
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.12
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.12
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.38
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.25
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.13
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.31
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.31
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94748
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45769
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99695
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.75
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.75
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.44
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80609
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99057
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98917
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,60.62
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,61.12
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.75
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,33.25
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.12
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.06
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,37.69
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.31
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17705
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78784
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90677
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,29.38
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,72.38
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,45.62
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,45.75
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.81
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-32.5
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.44
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86059
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.80392
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90317
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.56
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.56
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.81
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94165
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60943
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99313
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.44
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79269
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99078
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98907
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,56.38
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,56.38
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.38
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,35.62
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.62
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.5
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.56
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09709
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88809
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89715
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,16.75
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,61.75
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,61.75
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,49.75
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,49.88
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.88
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.62
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86035
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95755
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86246
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.62
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.12
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.12
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.5
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-66.12
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.81
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94635
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.37966
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97299
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.75
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87961
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99197
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98175
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,58.25
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,58.5
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.38
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.88
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,28.88
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.88
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.19
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.31
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08699
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78579
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8995
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,18.88
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,24.12
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,69.12
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.62
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.56
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.75
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87219
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96204
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93387
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,11.12
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.25
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.25
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.19
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-66.62
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.56
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84005
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.37215
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99606
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.44
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95334
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99069
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9877
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.75
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,62.5
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,62.75
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,36.25
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,36.38
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.38
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,88.87
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0457
