Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89419
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88974
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,26.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,26.12
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,74.62
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,74.75
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,50.5
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.94
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-36.31
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-40.19
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85632
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.7752
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.73147
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.62
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.62
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.56
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-24.31
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86838
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.44619
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82983
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.75
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96078
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98578
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98511
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.25
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.38
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,50.75
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,51.12
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.88
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,29.75
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,29.88
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.88
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,159.44
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21108
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.51635
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89267
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,25.38
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,25.5
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,37.5
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,37.5
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.5
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-31.81
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82608
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.81198
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.7987
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-54.94
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-25.12
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92319
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.53182
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81268
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.94
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82751
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98398
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98618
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,49.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,49.62
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,30.38
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,30.5
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.38
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,145.19
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-46.69
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06407
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.48159
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8977
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,18.75
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,54.75
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,55.12
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,38.62
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,38.75
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.06
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.06
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-43.81
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85077
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97147
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.69485
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.5
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.87
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.75
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,24.31
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90359
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79898
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88812
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.19
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.44
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83267
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98837
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98425
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,59.25
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,59.5
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.38
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,33.5
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,33.62
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,128.87
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-46.56
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,28.19
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22161
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.48138
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86175
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.25
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,17.75
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,18.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,71.25
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,71.5
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,41.75
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,41.88
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.63
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.69
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.56
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77713
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87567
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92102
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.25
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.12
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.38
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.25
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-27.12
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89239
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85956
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80395
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.62
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.62
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.62
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.94
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91052
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99277
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99237
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,71.62
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,72.12
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.88
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
