Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.81
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-39.69
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.25
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06804
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.50008
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86667
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.88
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,19.5
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,19.62
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,78.25
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,78.75
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,47.25
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,47.38
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.31
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-29.06
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.62
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78274
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.81463
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88736
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.25
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90628
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.38524
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99759
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9259
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98859
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98975
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,67.25
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,67.5
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,37.25
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,37.25
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.25
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.5
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.62
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.56
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17919
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85946
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87961
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,20.75
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,20.88
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,72.62
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,51.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,51.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.62
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.94
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81344
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87802
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9314
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.25
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.38
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.37
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-63.63
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.38
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94336
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.42483
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99802
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.69
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84005
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9877
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,59.12
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,59.38
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.38
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,37.75
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,37.75
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.75
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.31
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.19
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06294
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83868
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71878
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,18.88
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,19.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,65.12
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,71.62
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,52.12
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,52.12
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.81
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.5
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85501
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98059
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94479
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,11.12
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,11.12
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.12
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.5
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.38
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.44
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.75
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.56
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87018
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.45187
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99719
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87881
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99078
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98895
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,68.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,68.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,35.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,141.44
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.94
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.5
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14519
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.54046
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74835
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,21.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,80.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,80.12
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,50.75
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,52.62
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.69
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.38
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-39.94
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81915
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9169
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.72311
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.25
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.31
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.06
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.38
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88421
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.48263
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99353
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.38
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.81
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86719
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99402
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99069
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
