Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,76.62
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,76.75
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.62
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.75
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.75
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,155.75
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.19
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26561
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92541
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72717
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,19.62
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,19.75
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,83.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,83.12
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,47.88
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,48.12
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.63
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.56
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-50.19
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77874
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91678
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.59896
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.38
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.31
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84878
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.57232
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99512
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.56
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89056
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9892
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9794
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,60.5
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,60.62
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,129.56
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.13
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.69
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1162
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78729
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73968
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,20.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,20.25
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,67.12
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,38.5
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,38.62
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.25
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.777
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98911
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81573
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,12.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.25
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.06
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-58.63
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98596
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.4237
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99683
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.81
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.5
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92139
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99393
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99304
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,79.62
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,80.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.88
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,40.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,40.25
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,136.5
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,44.18
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29735
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68032
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73529
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,24.88
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,93.12
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,93.5
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,52.5
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,52.62
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.82
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-35.06
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.81
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83572
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.77581
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88571
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.62
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97876
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.30144
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99658
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.19
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88373
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99149
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98343
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,59.75
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,59.88
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.75
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.62
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,28.62
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.62
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,175.44
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-43.06
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.62
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10564
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.5274
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72821
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,22.88
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,22.88
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,64.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,64.12
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,42.12
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,42.25
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.5
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85998
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87619
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93835
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-45.44
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.69
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98163
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.59423
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9949
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.62
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
