Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87979
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99466
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98651
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,74.25
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,74.38
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.25
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,30.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,30.12
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,128.56
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.13
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.81
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11116
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74472
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72781
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,24.38
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,24.38
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,80.12
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,43.5
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,43.5
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.69
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-47.31
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77481
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96982
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.6321
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,2.88
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.5
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.56
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-47.12
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.81
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95978
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60635
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97342
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.06
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.75
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88046
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9939
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98062
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,74.62
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,74.75
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.75
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.62
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.62
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.62
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,73.25
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.63
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.25
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10536
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91479
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89154
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.38
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,22.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,22.12
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,86.25
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,86.38
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,40.5
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,40.5
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.31
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-31.25
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-38.69
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81546
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.82004
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.73684
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,6.25
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.5
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-60.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97137
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41723
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99664
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91897
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99152
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98099
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,67.25
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,67.5
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.38
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,28.88
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,28.88
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.88
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,136.25
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.81
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06004
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.56384
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88925
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,4.5
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,23.75
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,23.75
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,72.62
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,75.5
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,41.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,41.12
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.56
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-34.75
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-39.37
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82049
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.76385
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.73657
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.69
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-56.06
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96591
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.41787
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99765
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.75
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89737
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98892
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99069
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,61.62
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,62.25
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.88
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,36.5
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,36.75
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.62
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,130.13
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1895
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83197
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89413
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,23.62
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,23.75
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,66.5
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,67.12
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,49.12
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,49.5
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.19
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.19
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-30.75
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84887
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95071
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.80758
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,10.75
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,11.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.88
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.38
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.25
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.87
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-57.87
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96823
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.46047
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99551
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
