Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.13
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89834
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99362
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98749
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,76.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,76.38
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.12
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,35.38
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,177.81
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-38.31
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.56
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28911
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.58901
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88504
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.5
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,23.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,23.12
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,87.75
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,47.38
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,47.38
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.31
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-38.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.13
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87353
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.73199
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9509
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,3.12
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.12
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.69
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98041
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.36382
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99551
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.81
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8797
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99048
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98959
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,62.75
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,63.12
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.88
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.75
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.69
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.19
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.38
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1986
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.49316
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.64584
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,23.75
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,67.12
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,67.38
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,49.5
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,49.5
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.56
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-39.69
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.56
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87601
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.71194
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93826
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.25
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.5
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.5
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.75
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-68.12
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98404
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.31957
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99771
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.31
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90393
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98862
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98315
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,69.5
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,69.75
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.62
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,28.62
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,28.75
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.75
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,160.75
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.06
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.19
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16988
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88583
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82028
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.38
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.38
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.38
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,24.12
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,24.25
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,74.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,74.25
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,43.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,43.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.56
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.94
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.06
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84451
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95642
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87271
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,3.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,3.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,10.38
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.38
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.38
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.93
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-65.75
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97137
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.33996
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99643
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.63
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91485
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99417
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99136
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,90.88
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,91.12
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,37.5
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,37.62
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.25
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.31
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.75
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2062
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.53912
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.63854
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,25.88
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,26.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,101.75
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,102.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,49.75
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,49.88
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.88
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.06
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84765
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87878
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79675
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,3.12
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,3.25
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.25
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.12
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.12
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.81
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-46.88
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.75
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
