Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96048
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.60208
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9888
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.06
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89822
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99088
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98294
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,74.38
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,75.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.88
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,30.12
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,30.12
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.12
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,129.19
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.75
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.44
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14217
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.54272
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80456
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,25.25
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,25.38
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,80.25
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,80.88
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,42.88
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,43.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.62
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.31
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91205
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90375
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79184
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,6.62
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,6.75
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.75
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.06
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.63
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95767
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.61599
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99445
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,1.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.94
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90082
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99011
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98911
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,71.75
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,72.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.88
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,36.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,36.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,123.19
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.31
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.12
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16756
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80356
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7001
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,26.12
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,26.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,78.5
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,78.62
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,49.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,49.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.81
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.82
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.69
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90292
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99094
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87979
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.5
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.62
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,13.38
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,13.5
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.38
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.38
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.62
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.5
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.19
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96115
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.71044
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99493
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.38
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88183
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99017
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98968
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,68.12
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,68.38
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.25
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.38
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.5
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,89.13
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.19
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.94
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09075
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8193
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82364
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.38
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.5
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,25.12
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,25.38
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,83.12
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,55.12
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,55.25
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.5
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.13
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.06
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94455
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98181
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90051
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.25
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.25
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,6.88
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.69
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-64.19
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.94
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9563
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.359
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99362
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,1.12
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.12
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.62
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.62
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.13
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9538
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94495
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99185
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,35.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,35.12
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.12
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,42.38
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,54.5
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-136.69
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,45.94
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.75
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10875
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.66296
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85211
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,1.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,1.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.25
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,28.62
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,28.62
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,49.38
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,49.38
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,55.75
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,67.75
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.19
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.44
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.12
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79498
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97552
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90094
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,3.38
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,3.38
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.38
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.38
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
