Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.38
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.44
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.94
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91797
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89026
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80615
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.25
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,0.88
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,0.88
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.88
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.06
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86325
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95541
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98886
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,33.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,33.88
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.38
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.5
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,35.5
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-152.43
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.5
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.56
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11061
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84994
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71371
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,19.25
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,19.25
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,44.25
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,45.12
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,44.38
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,44.5
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.31
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.88
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90799
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98898
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88904
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,13.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,13.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.25
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.94
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.31
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92551
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83279
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91379
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.62
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.75
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88214
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95898
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99176
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,35.88
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,37.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.25
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,44.38
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,44.5
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,143.88
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,35.69
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.62
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10637
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72634
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75564
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,22.75
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,22.75
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,51.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,52.12
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,53.88
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,54.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.18
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.19
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.94
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90399
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97571
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93494
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,14.75
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,14.88
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.75
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.62
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.62
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.19
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.56
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.88
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86941
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8034
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99936
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,1.88
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,2.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.44
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90759
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94888
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98614
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,30.38
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,31.12
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.75
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.75
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-167.62
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.81
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.5
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02773
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.37041
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76101
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,22.12
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,22.25
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,47.12
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,47.75
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,59.25
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.12
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.81
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.07
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9006
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97522
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92444
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,3.88
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.88
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.88
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.13
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.12
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92926
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84366
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99881
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,2.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,2.12
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.56
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.56
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91778
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95782
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98669
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,31.75
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,31.88
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.88
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,35.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.12
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.88
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.63
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10341
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81161
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88431
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.75
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.75
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.75
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,1.62
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,1.75
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.62
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,24.38
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,47.12
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,47.38
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,58.75
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.5
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.94
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85309
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97144
