Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88913
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,3.75
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,3.88
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.88
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,10.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,10.12
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,6.75
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,6.88
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.88
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.06
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97983
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99664
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99878
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.88
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.88
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.88
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88193
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95373
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98422
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,32.5
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,32.75
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.62
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,35.75
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,161.19
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-47.44
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.25
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09248
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.43505
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88208
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,1.75
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,1.88
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.88
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,24.12
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,24.25
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,56.88
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,57.5
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,57.62
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,57.88
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.69
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.44
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.19
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93011
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91357
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91037
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.37
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.69
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96783
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8562
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99875
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,2.25
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,2.38
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.38
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.88
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9393
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98398
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99536
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,48.38
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,48.88
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.62
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,53.62
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,53.88
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.75
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,159.13
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.63
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.94
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15209
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76422
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85821
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.12
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.25
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.12
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,26.12
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,26.25
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,58.75
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,59.12
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,77.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,77.12
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.19
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.69
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.44
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95233
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97458
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86578
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,11.38
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.5
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.38
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.31
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97436
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9985
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99973
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.88
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.88
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.37
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92868
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98773
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98404
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,60.12
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,60.38
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.25
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,32.75
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,32.75
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.75
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,87.94
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.88
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.37
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04604
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.51797
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.65338
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.25
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.25
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.25
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,1.12
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,85.38
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,85.62
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,63.62
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,63.75
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.19
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.19
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93695
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98325
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8746
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,13.25
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,13.38
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.38
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.25
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.19
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97809
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95886
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99911
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.38
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.38
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,2.5
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,2.5
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.19
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.37
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8808
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95959
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98846
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,34.5
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,34.88
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.62
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,44.62
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,45.12
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.75
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-150.69
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,35.56
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.69
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12505
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.73111
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75662
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.5
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.5
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,1.12
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,1.25
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.12
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,50.62
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,51.25
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,67.0
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,67.62
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
451898,Westover Estate,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
